"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"06/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"06/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"06/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"06/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"06/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"06/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"06/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"06/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"06/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"06/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"06/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"06/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S11";"29/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"40,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"01/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"02/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"03/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"04/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"05/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"06/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"07/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"08/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"09/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"10/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"11/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"12/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"13/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"14/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"15/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"16/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"17/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"18/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"19/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"20/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"21/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"22/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"23/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"24/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"25/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"26/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"27/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"28/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"29/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"30/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,00";"67";"kg";"kilogramme";"";""
