"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"27/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2070,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
