"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027650101_029";"030276501000";"VAUCELLES ET BEFFECOURT";"02";"02765";"Vaucelles-et-Beffecourt";"740705";"6936598";"280";"";"S11";"28/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"20,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
