"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028210101_029";"030282101000";"VIVAISE";"02";"02821";"Vivaise";"740655";"6947495";"900";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A3";"31/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"1758,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"369,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,86";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"369,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"A3";"31/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"S17";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"S17";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3943,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2238,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"494,19";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"456,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2238,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034509502000_029";"034509502000";"CHILLEURS AUX BOIS hameau Gallerand";"45";"45095";"Chilleurs-aux-Bois";"638698,686499998";"6773716,1958";"320";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034509502000_029";"034509502000";"CHILLEURS AUX BOIS hameau Gallerand";"45";"45095";"Chilleurs-aux-Bois";"638698,686499998";"6773716,1958";"320";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034509502000_029";"034509502000";"CHILLEURS AUX BOIS hameau Gallerand";"45";"45095";"Chilleurs-aux-Bois";"638698,686499998";"6773716,1958";"320";"";"S17";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034509502000_029";"034509502000";"CHILLEURS AUX BOIS hameau Gallerand";"45";"45095";"Chilleurs-aux-Bois";"638698,686499998";"6773716,1958";"320";"";"S17";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1098,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
