"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A5";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"S11";"30/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1700,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"S4";"24/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1886,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"S4";"24/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7355,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"14/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9873,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"14/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2520,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522901000_029";"034522901000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680957,655100003";"6750384,8637";"3500";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,21";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,36";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,33";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,31";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,32";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,28";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,32";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,33";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,02";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,19";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,29";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,31";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,31";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,26";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,24";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,26";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,24";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,59";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,28";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,28";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,29";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,33";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,29";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,25";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,38";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,26";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,09";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,21";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,36";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,33";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,31";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,32";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,28";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,32";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,33";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,02";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,19";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,29";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,31";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,31";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,26";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"037624902000_029";"037624902000";"ETAIMPUIS - LOEUILLY PIERE";"76";"76249";"Étaimpuis";"565417,027599998";"6951666,9733";"400";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,24";"120";"m3/j";"mètre cube par jour";"";""
