"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"13/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"30/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11350,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"13/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"13/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"13/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"13/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"13/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"13/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"13/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038037301000_029";"038037301000";"GAMACHES";"80";"80373";"Gamaches";"595486,275600001";"6988840,463";"3000";"";"S11";"30/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"03/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"03/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"03/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"03/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"03/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"03/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"03/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"08/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"08/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"08/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"08/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"08/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"28/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"28/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"28/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"28/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"30/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"30/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"30/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"30/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"30/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"30/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"30/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
