"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"320,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"324,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"202,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"204,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"571,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"578,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"590,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"190,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084900101_029";"030849001000";"VOUZIERS";"08";"08490";"Vouziers";"823296,5348";"6925183,4456";"6000";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"936,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"21/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"21/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"21/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"21/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"21/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1298,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1412,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1357,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"21/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"21/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"21/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"21/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"21/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1432,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1407,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1167,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8303,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"S15";"31/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"489,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100060101_029";"031000602000";"Arcis-sur-Aube";"10";"10006";"Arcis-sur-Aube";"783039,1708";"6826783,2633";"6000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8303,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100110101_029";"031001101000";"ARRENTIERES";"10";"10011";"Arrentières";"830026,922200002";"6796500,1426";"550";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
