"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"21/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"21/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1147,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"22/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"23/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"24/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"25/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"26/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1753,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"27/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1179,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"28/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"29/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1859,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"30/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1360,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1532,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1633,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1985,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2222,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1093,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"21/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"21/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"21/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"21/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,93";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"21/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1147,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1753,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1179,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1859,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"510,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1713,06";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1868,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1653,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1789,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"34,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S15";"06/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S15";"14/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S15";"20/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S15";"27/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S15";"28/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"510,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"186,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1713,06";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"185,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1868,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"190,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1653,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"213,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100340101_029";"031003403000";"BAR SUR SEINE";"10";"10034";"Bar-sur-Seine";"802193,1809";"6781437,7416";"7290";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1789,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"08/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"08/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"08/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"08/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"08/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"08/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"08/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"08/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A4";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
