"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
