"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1936,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2266,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3971,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"17/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3971,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"18/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3949,42";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4276,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4560,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4560,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4538,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4560,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"24/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4538,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"25/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4560,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1789,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"130,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2051,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3883,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S11";"07/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S11";"14/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S11";"21/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S11";"28/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1936,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2266,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"182,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3971,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"17/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"182,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"17/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3971,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"18/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"18/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3949,42";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"196,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4276,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"209,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4560,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"209,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4560,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"208,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4538,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"209,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4560,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"24/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"208,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"24/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4538,56";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"25/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"209,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"25/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4560,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1789,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"130,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2051,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"178,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3883,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"24/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"24/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"24/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"24/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"24/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"24/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"24/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"24/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"A3";"24/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
