"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"S9";"29/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,04";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"S9";"30/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,04";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103490101_029";"031034901000";"SAINT-LYE";"10";"10349";"Saint-Lyé";"774004,361400001";"6808514,0219";"6000";"";"S9";"31/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,04";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4207,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S10";"29/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S10";"31/01/2015";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S11";"29/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"140,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S2";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
