"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,18";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,31";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,46";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,85";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,35";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,33";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,64";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,36";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,47";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,04";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,17";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,98";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,39";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,58";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,84";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,66";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,41";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,59";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,02";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,72";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,38";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,36";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,57";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,76";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,58";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,92";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,10";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,18";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,31";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,46";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,85";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,35";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,33";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,64";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,36";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,47";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,04";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,17";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,98";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,39";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,58";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,84";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,66";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,41";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,59";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,02";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,72";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,38";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,36";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,57";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,76";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,58";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,92";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10490_029";"037719402000";"FORGES LES COURREAUX";"77";"77194";"Forges";"695037,454499997";"6812143,9299";"110";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,10";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A2";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
