"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"16/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"17/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"17/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"18/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"18/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"19/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"19/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"20/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"20/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"21/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"21/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"22/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"22/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"23/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"23/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"24/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"24/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"25/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"25/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"26/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"26/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"27/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"27/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"28/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"28/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"29/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"29/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"30/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"30/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"31/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S10";"31/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S11";"27/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"9800,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S11";"27/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"9800,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"06/01/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15080,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"06/01/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15080,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"06/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"53100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"06/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"53100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1053,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1053,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"316,68";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"317,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"22/01/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3360,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"22/01/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3360,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"22/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"53100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"22/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"53100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1053,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1053,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"70,56";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"70,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"27/01/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6440,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"27/01/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6440,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"27/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"53100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"27/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"53100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1053,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1053,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"135,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S12";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"135,24";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"01/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"01/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"420,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"02/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"540,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"02/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"540,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"03/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"480,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"03/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"480,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"04/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"540,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"04/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"540,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"05/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"540,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"05/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"540,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"06/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"660,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"06/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"660,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"07/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"490,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"07/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"490,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"08/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"620,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"08/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"620,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"09/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"610,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"09/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"610,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"10/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"560,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"10/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"560,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"11/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"530,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"11/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"530,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"12/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"560,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"12/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"560,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"13/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"540,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"13/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"540,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"14/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"14/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"15/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"630,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"15/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"630,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"16/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"770,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"16/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"770,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"17/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"610,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"17/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"610,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"18/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"18/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"800,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"19/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"19/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"800,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"19/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"19/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"20/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"710,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"20/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"710,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"21/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"21/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"720,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"22/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"22/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"720,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"23/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"730,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"23/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"730,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"24/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"620,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"24/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"620,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"25/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"570,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"25/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"570,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"26/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"740,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"26/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"740,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"27/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"710,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"27/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"710,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"28/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"730,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"28/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"730,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"29/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"780,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"29/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"780,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"30/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"960,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"30/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"960,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"890,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"890,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S15";"06/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S15";"06/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"750,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S15";"27/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S15";"27/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1000,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S15";"28/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S15";"28/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"750,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S18";"02/01/2015";"1099";"Masse";"Quantitatif";"3";"Eau";"23";"Eau brute";"5220,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S18";"02/01/2015";"1099";"Masse";"Quantitatif";"3";"Eau";"23";"Eau brute";"5220,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S18";"02/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S18";"02/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S18";"02/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S18";"02/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S18";"02/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S18";"02/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S18";"07/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S18";"07/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S18";"07/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3066,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S18";"07/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3066,40";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S18";"07/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2818,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S18";"07/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2818,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
