"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"22/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"22/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"22/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"30/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"30/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"30/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"30/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"30/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"520,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"572,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"S4";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13645_029";"036043002000";"MORIENVAL 2";"60";"60430";"Morienval";"693130";"6909845";"2000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"520,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140060101_029";"031400601000";"AMAYE SUR ORNE";"14";"14006";"Amayé-sur-Orne";"449662,482299998";"6892409,703";"1200";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,16";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140060101_029";"031400601000";"AMAYE SUR ORNE";"14";"14006";"Amayé-sur-Orne";"449662,482299998";"6892409,703";"1200";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3936,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140060101_029";"031400601000";"AMAYE SUR ORNE";"14";"14006";"Amayé-sur-Orne";"449662,482299998";"6892409,703";"1200";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,16";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140060101_029";"031400601000";"AMAYE SUR ORNE";"14";"14006";"Amayé-sur-Orne";"449662,482299998";"6892409,703";"1200";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"330,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140060101_029";"031400601000";"AMAYE SUR ORNE";"14";"14006";"Amayé-sur-Orne";"449662,482299998";"6892409,703";"1200";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"10,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140060101_029";"031400601000";"AMAYE SUR ORNE";"14";"14006";"Amayé-sur-Orne";"449662,482299998";"6892409,703";"1200";"";"S9";"31/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"05/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"05/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"05/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"05/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"05/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"05/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"05/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"05/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"05/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"05/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"20/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"05/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"05/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"05/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"05/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"05/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"05/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"05/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"05/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"05/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"947,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2938,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"S11";"31/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140200101_029";"031402001000";"ARGENCES";"14";"14020";"Argences";"468725,327799998";"6897367,739";"20000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"140,00";"67";"kg";"kilogramme";"";"Correcte"
