"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19514,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2630,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"21/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,30";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"26/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1841,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1841000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144780101_029";"031447801000";"ORBEC";"14";"14478";"Orbec";"509777,893299997";"6883579,3946";"18000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19514,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1791,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"05/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
