"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,28";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,24";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,84";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,24";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,76";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,88";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,36";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,96";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,72";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,72";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,68";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,48";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,76";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,56";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,56";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,92";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,28";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,36";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,48";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,08";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145130101_029";"031451301000";"PONT-FARCY";"50";"50592";"Tessy-Bocage";"404808,662000001";"6879181,836";"450";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"12/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"12/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"12/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"12/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"12/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"12/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"12/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4641,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S11";"31/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,71";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S12";"31/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S15";"31/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"442,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S4";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"442000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4641,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
