"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"11/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"11/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1022,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S10";"31/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"280,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"05/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"463,47";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"07/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"475,93";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"08/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"515,53";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"12/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"495,73";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"13/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"481,07";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"15/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"332,93";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"19/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"375,47";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"22/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"405,53";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"26/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"399,67";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"28/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"395,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"417,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"749,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"728,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"729,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"793,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"565,02";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"617,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"576,61";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"546,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"526,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"05/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"417,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2467,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"07/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"749,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4570,95";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"08/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"728,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4065,01";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"12/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"729,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4315,82";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"13/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"793,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4865,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"15/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"565,02";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3710,55";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"19/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"617,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3287,97";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"22/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"576,61";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2976,19";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"26/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"546,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3033,29";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"28/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"526,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2925,93";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
