"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S11";"31/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,57";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S4";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136000,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145890101_029";"031458901000";"SAINT-GERMAIN-LE-VASSON";"14";"14589";"Saint-Germain-le-Vasson";"457990,416299999";"6884233,1859";"1000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1006,40";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
