"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
