"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,80";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"201,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"229,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,10";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,10";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"282,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,90";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"321,90";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146660201_029";"031466602000";"SANNERVILLE";"14";"14666";"Sannerville";"465702,442900002";"6902982,417";"3000";"";"S4";"31/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"20/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"20/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"20/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"20/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"20/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"20/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"20/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"20/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"20/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A5";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A5";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2885,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"S11";"31/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,71";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"307,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"S4";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"307000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146890101_029";"031468901000";"THURY HARCOURT";"14";"14689";"Hom";"445085,038500004";"6882643,5569";"3000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2885,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
