"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"19/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"19/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"19/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"19/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"19/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5698,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S11";"31/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,43";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"518,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S4";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"518000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146920201_029";"031469202000";"TILLY-SUR-SEULLES";"14";"14692";"Tilly-sur-Seulles";"436111,8002";"6904257,5714";"4000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5698,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
