"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146980101_029";"031469801000";"TOUFFREVILLE";"14";"14698";"Touffréville";"465336,2892";"6903665,0441";"330";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"334,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"307,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"311,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"463,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"306,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"12,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"294,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"275,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"283,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"431,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"316,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"329,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"296,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"279,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"502,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"11,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"446,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"8,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"733,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"580,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"527,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"553,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"13,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"467,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"403,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"407,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"374,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"391,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"388,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"346,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"357,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"332,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"343,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"442,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"8,00";"184";"mm";"millimètre";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"468,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"328,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"296,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"328,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"477,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"332,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"316,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"290,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"266,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"452,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"339,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"349,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"327,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"301,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147090101_029";"031470901000";"TRACY-SUR-MER";"14";"14709";"Tracy-sur-Mer";"435835,737999998";"6921422,1339";"4500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"511,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
