"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"04/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"04/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"04/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"04/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"04/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"04/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"04/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"04/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"04/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"12/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"12/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"12/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"12/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"12/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"16/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"16/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"24/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"24/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3058,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"28/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"28/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"28/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"28/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"28/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"28/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1708,05";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1702,26";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1557,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1893,33";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2385,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2090,19";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2101,77";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2298,63";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2072,82";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1314,33";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1418,55";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2426,01";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1887,54";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1893,33";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2269,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2703,93";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2049,66";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2622,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2622,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2414,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1389,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S12";"27/01/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4360,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S12";"28/01/2015";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S13";"15/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2080,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1708,05";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1702,26";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1557,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1893,33";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2385,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2090,19";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2101,77";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2298,63";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2072,82";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1314,33";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1418,55";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2426,01";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1887,54";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1893,33";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2269,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2703,93";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2049,66";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2622,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2622,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2414,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1389,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"S9";"28/01/2015";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3440,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,63";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,11";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,23";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,38";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,61";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,28";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,67";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,47";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14795_029";"031435202000";"LANDELLES ET COUPIGNY nouvelle";"14";"14352";"Landelles-et-Coupigny";"407617,566600002";"6872737,4096";"800";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
