"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"14/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"15/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"15/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"15/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"15/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"16/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"16/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"16/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"16/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"17/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"17/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"17/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"17/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"18/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"18/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"22/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"22/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"23/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"23/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"23/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"23/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"24/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"24/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"24/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"24/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"25/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"25/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"25/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"25/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"26/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"28/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"30/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"30/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"30/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"30/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"31/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"31/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"31/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"31/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A2";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
