"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"S7";"30/01/2015";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"14000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"S7";"30/01/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"265557,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"S7";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S11";"23/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"20,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"01/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"02/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"03/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"04/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"05/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"06/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"07/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"08/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"09/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"10/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"11/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"12/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"13/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"14/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"15/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"16/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"17/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"18/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"19/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"20/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"21/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"22/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"23/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"24/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"25/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"26/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"27/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"28/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"29/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"30/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
