"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"15/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"15/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"5,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"15/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"521,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"521,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
