"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
