"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"15/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"15/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"15/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"15/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"15/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"15/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,30";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"14/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"14/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A6";"03/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,46";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"174,23";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137,03";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205,74";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"873,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"468,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"03/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"03/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"03/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,46";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"133,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"12/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"133000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"174,23";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"19/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137,03";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"26/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205,74";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"364,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"364000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18335_029";"038941902000";"TOUCY nvle";"89";"89419";"Toucy";"721338,636";"6737821,8339";"3000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"873,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"01/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"02/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"03/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"04/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"05/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"06/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"07/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"08/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"09/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"10/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"11/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"12/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"13/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"14/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"15/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"16/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"17/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"1090,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"18/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"19/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"20/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"21/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"22/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"23/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"24/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"25/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"26/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"27/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"28/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"29/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"30/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A2";"31/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2580,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18362_029";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";"9200";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
