"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"18/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"18/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"18/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"18/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"18/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12418,43";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"18/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"18/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"18/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"18/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"18/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"18/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"18/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"327,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"225,81";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"01/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"03/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"04/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"475,89";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"10/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"11/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"250,25";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"17/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"18/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"677,16";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"471,79";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"467,69";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"488,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"24/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"25/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
