"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"26/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"26/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"26/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"26/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"26/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"26/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9408,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9408,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4704,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6174,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"290,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"12/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"46";"g/L";"gramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9408,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"19/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"46";"g/L";"gramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9408,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"26/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"46";"g/L";"gramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4704,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"31/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"46";"g/L";"gramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6174,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7469,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22059_029";"031472602000";"VASSY 2";"14";"14726";"Valdallière";"431084,148599997";"6868016,2699";"1500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
