"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"13/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"15/01/2015";"1136";"Chlortoluron";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"15/01/2015";"1177";"Diuron";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"15/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"15/01/2015";"1383";"Zinc";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"349";"µg(Zn)/L";"microgramme de zinc par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"15/01/2015";"1392";"Cuivre";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"304";"µg(Cu)/L";"microgramme de cuivre par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"29/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9300,50";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"S12";"31/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2800,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"325,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A2";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"06/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"06/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"06/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"08/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"12/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"12/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"12/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"12/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9098,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"14/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"14/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"14/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"14/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"14/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"15/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"15/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A3";"15/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
