"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"22857,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"08/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"08/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"08/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"08/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"08/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"08/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"08/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"08/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"08/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2066,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"149,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"167,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"546,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"540,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"656,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"111,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S10";"31/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1724,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,29";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"148,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"167,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"546,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"540,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"656,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"111,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"10/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"10/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2497,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"14/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17980,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2445,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"17/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17960,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S6";"17/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2407,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2552_029";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";"7500";"";"S9";"31/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
