"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"20/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"27/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1279,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1123,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"576,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1736,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"167,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1339,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2112,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2171,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1938,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1908,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"811,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"969,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1825,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1216,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"813,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"680,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"947,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"439,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"637,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"832,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"963,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A7";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A7";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A7";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A7";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A7";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A7";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A7";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A7";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S10";"05/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"4480,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S10";"30/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S11";"07/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S11";"14/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S11";"21/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S11";"28/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S12";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S12";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S12";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S12";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S12";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S12";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S12";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S12";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"02/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"06/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"07/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"09/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"12/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"13/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"14/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"15/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"16/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"20/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"21/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"22/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"23/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"26/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"28/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S15";"30/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"02/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1279,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1123,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"576,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1736,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"167,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1339,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"240,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2112,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"231,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2171,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1938,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1908,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"811,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"969,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1825,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1216,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"813,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"680,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,00";"115";"m3";"mètre cube";"";"Correcte"
