"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,22";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,44";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,42";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A7";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S10";"29/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S11";"03/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,15";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S11";"15/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,25";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S11";"20/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,18";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S11";"29/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,18";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,05";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"01/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"01/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"02/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"03/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"03/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"04/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"04/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"05/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,24";"46";"g/L";"gramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"474,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"09/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,97";"46";"g/L";"gramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"435,81";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"10/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"10/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"11/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"11/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"13/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,29";"46";"g/L";"gramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"396,75";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"15/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"16/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"17/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"17/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"18/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"18/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"19/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"22/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"472,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"24/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"24/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"25/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"25/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,22";"46";"g/L";"gramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"25/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,22";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"26/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,22";"46";"g/L";"gramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,22";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"27/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,22";"46";"g/L";"gramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,44";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"28/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,22";"46";"g/L";"gramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,42";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"29/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,22";"46";"g/L";"gramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"30/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,52";"46";"g/L";"gramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"01/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"02/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"03/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"04/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"05/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"06/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"07/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"08/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"09/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"10/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"11/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"12/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"13/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"14/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"15/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"16/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"17/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"18/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
