"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"19/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"20/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"21/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"22/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"23/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"24/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"25/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"26/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"27/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"28/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"29/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"30/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S6";"31/01/2015";"1434";"Matières Org. VolatileS";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"356,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"18/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"854,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"18/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"94,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"18/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"44,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"18/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,77";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"18/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"18/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"9,65";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"18/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"95,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"02/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"02/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"05/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"05/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"09/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"09/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"12/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"12/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"16/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"16/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"18/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"26,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"18/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"18/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"18/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"18/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"18/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"18/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"23/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"23/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
