"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A5";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1191,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1430,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"05/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"20/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"05/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"20/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"A4";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
