"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"08/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"288,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"11/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"288,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"15/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"288,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"26/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"05/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,01";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"06/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,22";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"07/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,23";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"14/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,42";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"21/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,02";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"21/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"29/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,54";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1882,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2102,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4790,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2344,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"05/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"05/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"05/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"05/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2359,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2248,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2014,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5180,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3358,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2669,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2581,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2222,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3784,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3693,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5369,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2756,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2846,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4917,23";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4418,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2660,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2423,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2231,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2043,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2356,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1885,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1990,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2055,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"28/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"28/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"28/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2701,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4934,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6829,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6322,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qegouttures mesuré par débitmètre LJ.FIT.101 du poste toutes eaux n°2";"S18";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6550,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qegouttures mesuré par débitmètre LJ.FIT.101 du poste toutes eaux n°2";"S18";"22/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qegouttures mesuré par débitmètre LJ.FIT.101 du poste toutes eaux n°2";"S18";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4030,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1997,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2269,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5057,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2516,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"05/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
