"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S11";"23/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,06";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S11";"30/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,06";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S12";"07/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S12";"16/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S12";"22/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,10";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S12";"29/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S15";"05/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S15";"16/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S15";"28/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"06/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"06/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"607,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"823,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"11/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"585,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"695,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"201,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S11";"07/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S11";"26/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"607,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"823,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"11/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"11/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"585,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"695,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"174,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"90,00";"67";"kg";"kilogramme";"";"Correcte"
