"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1820,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1383,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1761,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A6";"24/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3529,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A6";"25/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2757,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"823,15";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2575,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4167,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"26/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"5870,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"26/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"26/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"26/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"26/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"26/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"26/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"28/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"5870,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"28/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"28/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"28/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"28/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"28/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"28/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"A7";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"26/01/2015";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"26/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5870,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"26/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"950,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"26/01/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"945,54";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"26/01/2015";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,98";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"26/01/2015";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,33";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"26/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"26/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"950,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"28/01/2015";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"28/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5870,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"28/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"950,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"28/01/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"945,54";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"28/01/2015";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,98";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"28/01/2015";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,33";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"28/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"28/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"950,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S12";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"01/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"02/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"03/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"04/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"05/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"06/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"07/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"08/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"09/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"10/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"11/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"12/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"13/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"14/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"15/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"16/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"17/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"18/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"19/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275620101_029";"032756201000";"VERNON";"27";"27562";"Saint-Marcel";"588180,441100001";"6890827,7459";"54000";"";"S13";"20/01/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
