"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9271,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"18/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1093,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"27/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11100,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"27/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"322,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"192,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"297,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"158,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"281,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"211,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"312,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"S15";"08/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276220101_029";"032762201000";"SERQUIGNY";"27";"27622";"Serquigny";"533711,001599997";"6892577,9995";"3000";"";"S15";"22/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"31/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"157,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
