"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"S4";"12/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,14";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"307,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"S4";"16/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,05";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"399,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"S4";"28/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,04";"243";"%";"pourcentage";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"20/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"28698,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"05/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"20/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A6";"11/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5900,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6080,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S11";"16/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"380,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S15";"28/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"04/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"04/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"396,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"396,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"396,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"396,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
