"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"S14";"01/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3293,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1574,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3293,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281300101_029";"032813001000";"DIGNY";"28";"28130";"Digny";"563902,461999998";"6828238,8875";"750";"";"A3";"31/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2721,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281300101_029";"032813001000";"DIGNY";"28";"28130";"Digny";"563902,461999998";"6828238,8875";"750";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281300101_029";"032813001000";"DIGNY";"28";"28130";"Digny";"563902,461999998";"6828238,8875";"750";"";"A4";"31/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2721,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281300101_029";"032813001000";"DIGNY";"28";"28130";"Digny";"563902,461999998";"6828238,8875";"750";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"100,00";"67";"kg";"kilogramme";"";"Correcte"
