"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11755,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10855,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"06/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"06/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"06/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"06/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"06/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10998,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10907,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13377,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"09/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"09/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"09/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"09/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"09/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"09/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"09/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"09/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"09/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"09/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12084,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10697,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10060,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"12/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,52";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"12/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"12/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"12/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"12/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"12/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10445,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10929,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"15/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"15/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"15/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"15/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"15/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"15/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"15/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"15/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"15/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"15/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12701,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11309,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,56";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9719,21";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11277,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12867,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10331,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"21/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"21/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"21/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"21/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"21/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9343,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8478,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9333,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10691,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"25/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,48";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"25/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"25/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"25/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"25/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"25/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"25/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"25/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"25/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"25/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9631,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10043,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9891,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10751,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"29/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,41";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"29/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12415,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16107,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11952,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A5";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"131500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A7";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A7";"02/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A7";"02/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1868,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281340101_029";"032813401000";"DREUX";"28";"28134";"Dreux";"581972,187200002";"6851097,8648";"86667";"";"A7";"02/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
