"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"01/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"04/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"04/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"04/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"04/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"04/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"04/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"04/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"04/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"04/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"05/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"05/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"05/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"05/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"05/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"05/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"05/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"07/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"07/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"07/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"07/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"07/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"07/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"07/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"07/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"07/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"08/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"11/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"11/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"11/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"11/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"11/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"11/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"11/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"13/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"15/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"15/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"15/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"15/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"15/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"15/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"15/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"15/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"15/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"18/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"18/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"18/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"18/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"18/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"18/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"18/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"22/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"22/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"22/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"22/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"22/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"22/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"22/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"25/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"25/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"25/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"29/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282090101_029";"032820901000";"CHARTRES";"28";"28209";"Lèves";"587781,204000004";"6819380,501";"128600";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
