"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"S14";"31/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"93,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"164,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
