"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"19/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"19/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"19/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"19/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8955,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S11";"31/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,57";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2880,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3088,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S4";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3088000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8955,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
