"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"308,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"71,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"01/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"01/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"01/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"02/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"02/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"03/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"03/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"03/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"04/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"04/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"04/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"05/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"06/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"07/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"08/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"09/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"10/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"10/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"10/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"11/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"11/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"11/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"12/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"13/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"14/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"15/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"16/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"17/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"17/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"17/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"18/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"18/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"18/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"19/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"20/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"21/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"22/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"23/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"24/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"24/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"24/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"25/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"25/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"25/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"26/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"27/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"28/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"29/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"30/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,90";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,80";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,80";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,70";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,80";"120";"m3/j";"mètre cube par jour";"";""
