"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,10";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,90";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3094_029";"035057301000";"SERVIGNY";"50";"50215";"Gouville-sur-Mer";"373065,275200002";"6896891,7264";"450";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"28/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"45306,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"28/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"28/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
