"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"25/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"25/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1830,40";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2448,50";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2051,76";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1563,30";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"865,08";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1248,15";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1609,74";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2157,60";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1856,40";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1836,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1989,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"927,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1617,28";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1746,96";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1540,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1566,30";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1375,92";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2152,07";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1603,10";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1903,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1836,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S10";"02/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"300,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S10";"07/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"220,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S10";"15/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"380,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S10";"22/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"260,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S10";"29/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"200,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S11";"07/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"360,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S11";"12/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"340,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S11";"16/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S11";"22/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"340,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S11";"29/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S15";"31/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"02/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1830,40";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"295,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2448,50";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"249,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2051,76";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"193,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1563,30";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"865,08";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1248,15";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"198,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1609,74";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"248,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2157,60";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1856,40";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1836,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"255,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1989,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"927,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"224,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1617,28";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"251,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1746,96";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"214,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1540,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"227,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1566,30";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1375,92";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"307,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2152,07";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1603,10";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"244,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1903,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"224,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1836,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"02/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10720,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2422,72";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"05/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7940,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1758,71";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"06/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10460,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2348,27";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"08/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10800,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2352,24";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"09/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7820,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1711,02";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"12/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9260,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1945,53";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"13/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10580,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2274,70";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"14/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9360,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2025,50";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"15/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7680,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1702,66";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"16/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8920,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1967,75";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"20/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15160,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2991,07";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"21/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10600,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2158,16";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"22/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9980,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1984,02";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"23/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5440,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1143,49";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"27/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17840,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3707,15";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"28/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7640,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1619,68";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"29/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9180,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1924,13";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"30/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9260,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1888,11";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31341_029";"030217302000";"CHAUNY 2";"02";"02173";"Chauny";"715617";"6944922";"45000";"";"S9";"31/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
