"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S6";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3344_029";"031452901000";"RANCHY";"14";"14529";"Ranchy";"426123,134800002";"6911696,5546";"1500";"";"S6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2272,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3346_029";"035030502000";"MESNIL AU VAL (LE)";"50";"50305";"Mesnil-au-Val";"373248,001900002";"6954306,0016";"700";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3347_029";"031410601000";"BREVILLE LES MONTS ";"14";"14106";"Bréville-les-Monts";"464896,001999997";"6907526,9986";"50";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";""
