"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451780102_029";"034517801000";"LADON";"45";"45178";"Ladon";"665857,452100001";"6766650,9399";"1600";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2099,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451860101_029";"034518601000";"LORCY";"45";"45186";"Lorcy";"665179,625600003";"6773328,4644";"800";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451860101_029";"034518601000";"LORCY";"45";"45186";"Lorcy";"665179,625600003";"6773328,4644";"800";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451860101_029";"034518601000";"LORCY";"45";"45186";"Lorcy";"665179,625600003";"6773328,4644";"800";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451860101_029";"034518601000";"LORCY";"45";"45186";"Lorcy";"665179,625600003";"6773328,4644";"800";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11866,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"28/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"31/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2431,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1249,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"630,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451870102_029";"034523003000";"LORRIS";"45";"45187";"Lorris";"663826,765900001";"6755024,0056";"3500";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2431,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451910101_029";"034519101000";"MALESHERBES";"45";"45191";"Malesherbois";"656882,300999999";"6800190,4379";"18000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
