"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"11/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"11/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"11/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"11/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"11/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"11/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"11/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"116232,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,47";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,09";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"12/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"12/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"12/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"12/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,74";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"12/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"12/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"132210,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"13/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,79";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,53";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"13/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"13/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"13/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"13/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"13/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,49";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"13/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"13/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"155766,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,77";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,58";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,93";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"14/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"14/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"14/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"14/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"14/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,93";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"14/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"14/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"153342,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"15/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,54";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"15/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,94";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"15/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,39";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"15/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"15/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"15/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"15/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"15/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"15/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"15/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"155496,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"16/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,42";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"16/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,34";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"16/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,86";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"16/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"16/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"16/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"16/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"16/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,91";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"16/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"16/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"135948,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"17/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,94";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"17/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,76";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"17/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,86";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"17/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"17/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"17/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"17/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"17/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"17/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"17/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"114750,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"18/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,96";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"18/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"18/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"18/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"18/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"18/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,91";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"18/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"18/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"112410,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,82";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,77";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,01";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"19/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"131748,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,87";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,77";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,94";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"20/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"147936,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,74";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,43";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"21/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"21/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"21/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"21/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,01";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"21/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"21/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"158796,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,45";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"22/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,22";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,59";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"22/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"22/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"22/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"22/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
