"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"22/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"22/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"22/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"153510,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"23/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,54";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"23/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,36";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"23/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,64";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"23/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"23/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"23/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"23/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"23/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"23/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"23/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"135234,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"24/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,19";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"24/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,33";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"24/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"24/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"24/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"24/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"24/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"24/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,63";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"24/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"24/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"123828,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"25/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,73";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"25/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,73";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"25/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,96";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"25/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"25/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"25/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"25/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"25/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"25/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"25/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"124416,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,43";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,15";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"26/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"26/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"26/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"26/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"26/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"26/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"26/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"140388,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,47";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,24";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,28";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"27/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"157020,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,91";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,89";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,52";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"28/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"28/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"28/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"28/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"28/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"28/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"28/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"164088,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,24";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,55";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,21";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"29/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,87";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"29/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"166764,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"30/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,96";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"30/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,02";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"30/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,77";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"30/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"30/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"30/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"30/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"30/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,78";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"30/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"30/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"139848,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"31/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,49";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"31/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,58";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"31/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,85";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"31/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"31/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"31/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"31/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"31/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"31/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"123048,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"01/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"01/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"01/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"01/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"01/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"01/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"01/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"01/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"01/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"02/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"02/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"02/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"02/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"02/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"02/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"02/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"02/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"02/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"03/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"03/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4766_029";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";"1211667";"";"A4";"03/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
