"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"799,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"417,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"692,18";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"783,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"693,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"808,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"386,76";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"716,94";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"886,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"326,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1073,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"819,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"698,76";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"643,64";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"07/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"294,17";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"08/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"133,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"13/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"245,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"14/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"273,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"16/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"220,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"19/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"281,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"20/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"133,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"23/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"320,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"26/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"380,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"27/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"108,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"28/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"346,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"29/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"30/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"284,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"799,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"417,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"692,18";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"783,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"693,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"808,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"386,76";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"716,94";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"886,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"326,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1073,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"819,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"698,76";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S9";"19/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4928_029";"037718202000";"La Ferté Gaucher ";"77";"77182";"Ferté-Gaucher";"721516,796099998";"6854111,0421";"9633";"";"S9";"30/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"11/01/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"5080000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"11/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
