"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"14/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1620,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"15/01/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"520000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"15/01/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"248750,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"19/01/2015";"1303";"Conductivité";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"147";"µS/cm";"microSiemens par centimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"20/01/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"325938,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"20/01/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"321250,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2087,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"27/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"11/01/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"1165,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"15/01/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"32188,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"15/01/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"9688,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"19/01/2015";"1303";"Conductivité";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"147";"µS/cm";"microSiemens par centimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"20/01/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"29688,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"20/01/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"12383,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"27/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"S6";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"605,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"S6";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"605000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500030201_029";"035000302000";"AGON COUTAINVILLE";"50";"50003";"Agon-Coutainville";"364452,685599998";"6893672,0697";"35300";"";"S6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28919,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500300101_029";"035003001000";"BARFLEUR";"50";"50030";"Barfleur";"391687,726899996";"6960110,9388";"2000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
