"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"21/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"22/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"23/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"26/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"27/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,85";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"28/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"29/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S15";"30/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"02/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S7";"02/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S7";"07/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590101_029";"035035901000";"MORTAIN (1- COMMUNE)";"50";"50359";"Mortain-Bocage";"409243,637599997";"6845499,4274";"6400";"";"S7";"12/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"02/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"02/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"02/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"02/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"09/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"09/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"09/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"09/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"16/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"16/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"16/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"16/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"23/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"23/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"23/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"23/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"30/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"30/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"30/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"30/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503590201_029";"035035902000";"MORTAIN (2- ZONE ARTISANALE)";"50";"50359";"Mortain-Bocage";"409104,009099998";"6846873,705";"125";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
