"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"19/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3063,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"20/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3160,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"21/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"21/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"21/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"21/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"21/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"21/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3056,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"22/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3432,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"23/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2892,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"24/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2763,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"25/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2765,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"26/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"26/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3225,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"27/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3261,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"28/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3398,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"29/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3323,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"30/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2967,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2540,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"05/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"05/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"05/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"05/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"05/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"05/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"05/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"05/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"13/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,15";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"26/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2038,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2465,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1776,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2523,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1859,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"149,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2050,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1832,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2377,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2188,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1445,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"750,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2101,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1436,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2591,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1692,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2016,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2253,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1692,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1526,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505020101_029";"035050201000";"SAINT LO";"50";"50502";"Saint-Lô";"400306,825099997";"6899466,6686";"40000";"";"A7";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
