"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"07/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"07/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"07/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"07/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"07/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"07/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"07/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"07/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"07/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"07/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"07/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1087,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A5";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A5";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A5";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A5";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"S4";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"920,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"21/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"21/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"21/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"21/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"21/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"23157,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
