"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1337";"Chlorures";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"164";"mg(Cl)/L";"milligramme de chlore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"27/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A5";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A5";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A5";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A5";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"686,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"686,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"686,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"686,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"742,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"742,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"742,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A7";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A7";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"A7";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S11";"08/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S11";"15/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S11";"22/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S11";"29/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S13";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S13";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S13";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S15";"11/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S15";"20/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"02/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"686,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"686,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"686,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"686,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"742,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"742,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"742,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S8";"29/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505620201_029";"035056202000";"SAINT VAAST LA HOUGUE";"50";"50562";"Saint-Vaast-la-Hougue";"389868,795699999";"6951939,3041";"12000";"";"S8";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505650101_029";"035056501000";"SARTILLY";"50";"50565";"Sartilly-Baie-Bocage";"373061,371699996";"6858683,7428";"2000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
