"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"840,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"510,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1333,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"22";"Fraction inconnue de l'eau";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
