"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510020101_029";"035100201000";"SAINT MARTIN D'ABLOIS";"51";"51002";"Saint-Martin-d'Ablois";"764271,728799999";"6879887,6576";"8500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"06/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"06/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"06/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"06/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"06/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"06/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"06/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"06/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510030101_029";"035100301000";"AIGNY";"51";"51003";"Aigny";"788125,018299997";"6882060,2579";"3750";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510070101_029";"035100701000";"AMBONNAY";"51";"51007";"Ambonnay";"786292,914399996";"6886855,0601";"1100";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
