"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6769,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"19/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3369,85";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510460101_029";"035104601000";"BEINE NAUROY";"51";"51046";"Beine-Nauroy";"789474,998499997";"6907076,9998";"2200";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"26/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"26/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"26/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"26/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"26/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"26/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"26/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"26/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"26/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"26/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510540101_029";"035105401000";"BETHENIVILLE";"51";"51054";"Bétheniville";"799217,305799998";"6911127,9479";"1200";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"800,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
