"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,80";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510640101_029";"035106401000";"BISSEUIL";"51";"51030";"Aÿ-Champagne";"779691,432099998";"6883051,5308";"600";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"399,64";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"26/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"26/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"26/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"26/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A4";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A4";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A4";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A4";"26/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A4";"26/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A4";"26/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A4";"26/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A4";"26/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A4";"26/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510780101_029";"035107802000";"BOUY";"51";"51078";"Bouy";"798171,293899998";"6888659,8027";"600";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"510790101_029";"035107901000";"BOUZY";"51";"51079";"Bouzy";"784399,563000001";"6886683,2902";"2800";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"519,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"04/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"04/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"05/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"05/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"511080102_029";"035124201000";"CHALONS-EN-CHAMPAGNE";"51";"51242";"Fagnières";"797969,574100003";"6874713,5944";"99170";"";"A3";"05/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
