"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2050,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"30/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"38000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"30/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"16700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"30/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"65200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"30/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"30/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"30/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"31/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"31/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"31/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2050,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"31/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"31/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"31/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"A7";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S10";"05/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"10440,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S10";"12/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"11300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S10";"23/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"11600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S10";"27/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"10180,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S11";"06/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S11";"09/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"260,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S11";"13/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"320,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S11";"16/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S11";"20/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"140,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S11";"23/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S11";"27/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S11";"30/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"480,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"01/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"01/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"01/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"01/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"01/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"01/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"02/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"02/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"02/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"02/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"02/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"02/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"03/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"03/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"03/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"03/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"03/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"03/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"04/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"04/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"04/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"04/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"04/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"04/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"05/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"05/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"05/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"05/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"39,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"06/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"06/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"07/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"07/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"07/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"07/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"07/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"07/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"08/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"08/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"08/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"08/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"09/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"09/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"09/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"09/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"09/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"09/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"10/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"10/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"10/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"10/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"10/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"10/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"11/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"11/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"11/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"11/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"12/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"12/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"12/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"13/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"13/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"13/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"13/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"14/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"14/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"14/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"14/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"15/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"15/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"15/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"15/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"15/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
